Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
,,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.09
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
,,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
,,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.9
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
,,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
,,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.08
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
,,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
,,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.06
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
,,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
,,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.28
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
,,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
,,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
,,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
,,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.22
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.32
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
,,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.12
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
,,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.17
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
,,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
,,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.1
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
,,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.47
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
,,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
,,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
