Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.55
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.91
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.1
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.37
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.67
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.99
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.07
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.39
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.24
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.35
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.28
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.45
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.65
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.72
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.55
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.04
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,12.8
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.81
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.28
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.71
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.95
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.87
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.22
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.27
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.11
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.71
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.84
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
