Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.12
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.93
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.59
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.61
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.4
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.74
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.45
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.6
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.07
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.96
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.71
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.11
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.06
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.89
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.09
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.09
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.98
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.64
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.25
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.14
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.95
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.01
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.45
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.92
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.38
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.57
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.02
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.51
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.11
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.08
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.96
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,63.8
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.71
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.88
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.72
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
