Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.49
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.28
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,63.8
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.13
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.79
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.24
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.52
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.01
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.54
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.84
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.99
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.61
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,90.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.95
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.53
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.99
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.69
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.19
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.32
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.51
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.68
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.36
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.8
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.7
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.81
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.33
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.16
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.54
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.94
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.89
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.42
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.75
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
