Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.89
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.77
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.31
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.49
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.17
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.33
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.63
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.91
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.9
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.71
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.98
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.6
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.22
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.58
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.74
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.64
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.82
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.03
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.42
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.77
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.41
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.42
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.67
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
