Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.51
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.32
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.82
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.08
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.8
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,11.2
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.71
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.98
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.88
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.78
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.63
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.49
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.42
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
