Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.76
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.87
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.18
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.45
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
