Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.38
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.61
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.25
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.83
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.38
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.33
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.13
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
