Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.66
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.01
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.62
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.82
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.86
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.28
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.36
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.81
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.87
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.23
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
