Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.2
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.67
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.24
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.66
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,9.9
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.54
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.24
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,12.8
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.09
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.44
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.66
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.09
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.87
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.44
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.24
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.17
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.96
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,95.3
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.85
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.63
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
