Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.64
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.32
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.08
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.46
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.71
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.37
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.7
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.24
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.06
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.41
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.13
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.16
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.76
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.66
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,70.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.16
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.78
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,62.8
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.3
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.89
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
