Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.5
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.29
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.74
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.37
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.13
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.51
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.09
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.45
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.52
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.89
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.53
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
