Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.39
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.35
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.8
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.4
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.03
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.1
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.77
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.9
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.81
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
