Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.98
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.33
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.74
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.89
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.52
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.5
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.12
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.41
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
