Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.19
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.36
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.48
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.15
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.08
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.27
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.02
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
