Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,10.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.33
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.83
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.78
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.56
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.13
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
