Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.62
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.19
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.81
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.44
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.37
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.49
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.82
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.24
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.24
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.8
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.7
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.31
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.88
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
