Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.59
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.74
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.22
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.8
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.95
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.06
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.91
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,10.0
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.49
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.05
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.42
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.51
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.23
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.29
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.92
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.33
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.29
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.66
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,75.2
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
