Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.27
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.81
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.33
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.9
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.47
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.9
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.8
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.83
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.45
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.32
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.44
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.38
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.59
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.1
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.08
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.7
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.66
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
