Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.29
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.55
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.69
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.96
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.23
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.65
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.01
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.09
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.39
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.22
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.78
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.19
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
