Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.21
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.81
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.52
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.84
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.06
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.88
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.85
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.34
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.49
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.18
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.04
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.23
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.8
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.95
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.02
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.11
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
