Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.96
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.04
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.91
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.05
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.64
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.96
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,70.9
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.81
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.53
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.94
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.89
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.86
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.57
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.21
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.99
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
