Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.34
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.39
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.5
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.55
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.71
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.61
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.99
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.22
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.04
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.98
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.06
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.58
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.37
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.89
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.4
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.76
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,84.6
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.9
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.77
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.59
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.17
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.36
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.71
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.47
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.93
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.23
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.43
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.26
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
