Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.84
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.08
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.24
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.59
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.01
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.75
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.17
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,10.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.41
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.51
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.42
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.86
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.76
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.92
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.28
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.86
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.74
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.49
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
