Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.52
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.67
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.37
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.93
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.05
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.88
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.26
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.2
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.35
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.88
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.16
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.04
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.39
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.96
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.72
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.62
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.71
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
