Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.49
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.21
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.21
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.72
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.11
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.78
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.62
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.73
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.95
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.36
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.19
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
