Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.39
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.25
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.44
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.69
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.69
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.64
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.23
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.29
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.08
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.2
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.35
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.72
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
