Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.17
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.4
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.12
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.14
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.79
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.13
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.05
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.83
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.15
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.22
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.77
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.02
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
