Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.39
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.41
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.8
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.89
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.15
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.68
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.89
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.69
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
