Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.66
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.59
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.74
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.83
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.82
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.85
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.83
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.7
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.64
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.98
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
