Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.37
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.98
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.97
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.67
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.95
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.95
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.01
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.39
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
