Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.48
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.78
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.06
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.54
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.75
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.3
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.26
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.72
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.89
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.54
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.49
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.08
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.53
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.24
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.37
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.76
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.29
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.49
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.97
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.05
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.55
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
