Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.16
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.96
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.67
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.98
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.91
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.35
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.46
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.41
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.77
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.23
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.56
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.38
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.12
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.42
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.66
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.53
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.23
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.95
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.6
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.96
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,12.7
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.5
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.18
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.35
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.22
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
