Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.68
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.24
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.9
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.04
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.67
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.15
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,85.1
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.86
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.24
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.43
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.54
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.69
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.72
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.73
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.12
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.77
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.85
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.89
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.42
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.98
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.13
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
