Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.41
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.04
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.92
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.49
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.45
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.67
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.81
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.68
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.41
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
