Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.44
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.66
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.77
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.21
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.16
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.48
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.48
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.03
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.66
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
