Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.07
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.28
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.71
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.48
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
