Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.34
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.27
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.75
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,10.2
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.65
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.1
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.76
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.1
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.73
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
