Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.44
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,8.6
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.88
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.73
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.79
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.62
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.1
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.43
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.15
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.41
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.86
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.57
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.44
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.59
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.59
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.5
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.91
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.74
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.74
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,82.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
