Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.93
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.66
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.62
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.35
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.86
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.48
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.88
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.15
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.71
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.72
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.24
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.29
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.03
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.47
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.25
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
