Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.16
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.27
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.48
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.38
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.03
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.24
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
