Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.19
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.55
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.56
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.72
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.36
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.96
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
