Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.05
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.22
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.02
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.24
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.77
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.89
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.32
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.33
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
