Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.41
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.11
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.75
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.5
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,11.9
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.75
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
922059,Kendal Road G 84,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.62
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
