Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
922059,Kendal Road G 84,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.34
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.6
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
922059,Kendal Road G 84,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.25
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
922059,Kendal Road G 84,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.17
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
922059,Kendal Road G 84,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.31
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
922059,Kendal Road G 84,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.13
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
922059,Kendal Road G 84,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.39
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
922059,Kendal Road G 84,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.62
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
