Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
922059,Kendal Road G 84,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
922059,Kendal Road G 84,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.97
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.05
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
922059,Kendal Road G 84,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.5
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
922059,Kendal Road G 84,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
922059,Kendal Road G 84,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.99
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.94
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
922059,Kendal Road G 84,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.05
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.14
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
922059,Kendal Road G 84,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.09
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
