Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,12.4
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
922059,Kendal Road G 84,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.01
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,12.4
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.42
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
922059,Kendal Road G 84,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.35
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,12.5
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
922059,Kendal Road G 84,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.52
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.69
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,12.5
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.15
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
922059,Kendal Road G 84,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,12.5
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
922059,Kendal Road G 84,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.42
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.44
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,12.5
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.51
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
922059,Kendal Road G 84,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.03
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,12.6
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.06
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
922059,Kendal Road G 84,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.64
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
