Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,12.6
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.52
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
922059,Kendal Road G 84,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.39
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.69
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.48
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,12.6
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.46
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.13
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
922059,Kendal Road G 84,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.75
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.64
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.9
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,12.7
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.95
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.48
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.54
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
922059,Kendal Road G 84,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.33
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.73
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,12.8
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.4
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.4
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
922059,Kendal Road G 84,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.69
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.36
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,12.8
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.47
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
922059,Kendal Road G 84,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.83
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,12.9
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.67
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
922059,Kendal Road G 84,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.85
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,13.0
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.64
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
922059,Kendal Road G 84,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.34
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.07
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
