Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.2
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
922059,Kendal Road G 84,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.48
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.27
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
922059,Kendal Road G 84,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.47
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.84
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.04
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.96
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
922059,Kendal Road G 84,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.43
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.09
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
922059,Kendal Road G 84,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.51
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.25
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.12
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
922059,Kendal Road G 84,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.52
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.76
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
922059,Kendal Road G 84,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.75
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,13.2
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
922059,Kendal Road G 84,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.88
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
