Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,13.2
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.42
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
922059,Kendal Road G 84,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.15
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.59
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.04
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.05
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,74.1
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.24
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
922059,Kendal Road G 84,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.55
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
922059,Kendal Road G 84,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.22
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,13.2
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.88
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
922059,Kendal Road G 84,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.76
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.45
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.12
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
922059,Kendal Road G 84,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.15
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.84
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
922059,Kendal Road G 84,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.19
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.64
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.65
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
922059,Kendal Road G 84,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
