Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
922059,Kendal Road G 84,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,13.4
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
922059,Kendal Road G 84,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.27
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,13.6
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.84
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
922059,Kendal Road G 84,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.72
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,13.7
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.63
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
922059,Kendal Road G 84,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.61
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,13.8
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.48
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
922059,Kendal Road G 84,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.45
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.34
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
922059,Kendal Road G 84,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.91
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.34
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,14.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.93
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
922059,Kendal Road G 84,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.46
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
