Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,14.1
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
922059,Kendal Road G 84,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.58
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.99
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,14.3
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
922059,Kendal Road G 84,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.62
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,14.4
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.16
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
922059,Kendal Road G 84,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,14.5
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
922059,Kendal Road G 84,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.58
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.28
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
922059,Kendal Road G 84,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.01
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
922059,Kendal Road G 84,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
922059,Kendal Road G 84,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
