Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
922059,Kendal Road G 84,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.4
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,14.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
922059,Kendal Road G 84,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.89
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.25
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
922059,Kendal Road G 84,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.86
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
922059,Kendal Road G 84,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
922059,Kendal Road G 84,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.37
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
922059,Kendal Road G 84,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.11
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.19
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.81
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
922059,Kendal Road G 84,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.46
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.04
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,15.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
