Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.8
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
922059,Kendal Road G 84,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.36
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,15.0
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.95
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
922059,Kendal Road G 84,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.51
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.76
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,15.1
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.68
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
922059,Kendal Road G 84,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.33
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.26
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
922059,Kendal Road G 84,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.27
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.05
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
922059,Kendal Road G 84,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.17
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,15.1
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
922059,Kendal Road G 84,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.02
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,15.0
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
922059,Kendal Road G 84,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.52
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.23
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,15.1
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.6
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
