Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
922059,Kendal Road G 84,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,15.2
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.77
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
922059,Kendal Road G 84,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.29
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.05
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,15.2
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.36
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
922059,Kendal Road G 84,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.31
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.73
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.52
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,15.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.6
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
922059,Kendal Road G 84,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.84
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.43
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,15.7
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.76
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
922059,Kendal Road G 84,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.2
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.96
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,75.4
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,15.8
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.26
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
922059,Kendal Road G 84,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,15.5
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.02
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
922059,Kendal Road G 84,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.52
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,15.1
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.02
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
922059,Kendal Road G 84,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
