Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
922059,Kendal Road G 84,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,14.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.26
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
922059,Kendal Road G 84,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,14.8
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.49
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
922059,Kendal Road G 84,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,14.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.71
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
922059,Kendal Road G 84,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.44
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922059,Kendal Road G 84,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
922059,Kendal Road G 84,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.64
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
922059,Kendal Road G 84,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
