Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.95
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
922059,Kendal Road G 84,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.8
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
922059,Kendal Road G 84,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,15.1
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.14
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
922059,Kendal Road G 84,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,15.0
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
922059,Kendal Road G 84,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.87
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,14.8
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.22
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
922059,Kendal Road G 84,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.03
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.06
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.8
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.35
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
922059,Kendal Road G 84,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.14
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.53
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.67
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
922059,Kendal Road G 84,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
