Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.16
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,14.8
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.09
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
922059,Kendal Road G 84,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.23
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,14.5
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
922059,Kendal Road G 84,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.95
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.34
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
922059,Kendal Road G 84,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.72
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,14.2
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.01
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
922059,Kendal Road G 84,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.91
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,75.9
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.3
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
922059,Kendal Road G 84,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.9
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
922059,Kendal Road G 84,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.56
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
922059,Kendal Road G 84,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
