Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
922059,Kendal Road G 84,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.64
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.5
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.41
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
922059,Kendal Road G 84,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.49
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.28
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
922059,Kendal Road G 84,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.23
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.22
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
922059,Kendal Road G 84,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.34
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
922059,Kendal Road G 84,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.68
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
922059,Kendal Road G 84,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.04
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
922059,Kendal Road G 84,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.56
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
