Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
922059,Kendal Road G 84,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
922059,Kendal Road G 84,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.07
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
922059,Kendal Road G 84,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.74
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
922059,Kendal Road G 84,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.22
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
922059,Kendal Road G 84,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.13
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
922059,Kendal Road G 84,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.67
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
922059,Kendal Road G 84,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.71
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
