Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
922059,Kendal Road G 84,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
922059,Kendal Road G 84,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.29
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
922059,Kendal Road G 84,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.87
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
922059,Kendal Road G 84,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.2
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,11.9
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
922059,Kendal Road G 84,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.38
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
922059,Kendal Road G 84,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.66
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
922059,Kendal Road G 84,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
