Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
922059,Kendal Road G 84,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
922059,Kendal Road G 84,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.91
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.68
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
922059,Kendal Road G 84,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
922059,Kendal Road G 84,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.05
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
922059,Kendal Road G 84,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
922059,Kendal Road G 84,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.88
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
922059,Kendal Road G 84,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.3
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
