Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
922059,Kendal Road G 84,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.6
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.37
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
922059,Kendal Road G 84,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.4
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
922059,Kendal Road G 84,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.48
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
922059,Kendal Road G 84,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.79
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
922059,Kendal Road G 84,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.51
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
922059,Kendal Road G 84,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
922059,Kendal Road G 84,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.22
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.36
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
