Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
922059,Kendal Road G 84,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.79
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
922059,Kendal Road G 84,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.94
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922059,Kendal Road G 84,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
922059,Kendal Road G 84,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.54
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922059,Kendal Road G 84,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
922059,Kendal Road G 84,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.68
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
922059,Kendal Road G 84,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.7
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
